Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.46
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.13
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.81
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.91
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.68
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.52
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.74
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.58
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.2
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.08
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0051,L3 Active Power,kW,7.6
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0051,L2 Active Power,kW,6.57
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.97
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.62
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.46
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.14
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.4
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.41
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.18
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.62
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.51
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.79
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.51
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
114337,Chancellors Park Business S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0051,L3 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.77
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0051,L1 Active Power,kW,8.58
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.17
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.51
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.85
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.91
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.31
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.99
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.07
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.91
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.31
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.3
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
114337,Chancellors Park Business S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.59
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0051,L3 Active Power,kW,7.82
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0051,L2 Active Power,kW,6.05
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0051,L1 Active Power,kW,7.29
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0051,N Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.96
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.1
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.23
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.54
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.11
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.36
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.78
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.98
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.04
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.3
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,21.2
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
114337,Chancellors Park Business S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0051,L3 Active Power,kW,7.83
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0051,L2 Active Power,kW,6.75
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0051,L1 Active Power,kW,7.43
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.79
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.04
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.0
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.26
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.72
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.37
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.86
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.59
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.2
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
114337,Chancellors Park Business S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0051,L3 Active Power,kW,7.96
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0051,L2 Active Power,kW,6.18
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0051,L1 Active Power,kW,7.76
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.73
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.32
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.05
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.71
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.52
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.35
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.42
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.43
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
114337,Chancellors Park Business S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0051,L3 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.85
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0051,L1 Active Power,kW,7.6
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0051,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.43
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.19
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.88
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.91
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.42
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.07
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.48
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
114337,Chancellors Park Business S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.65
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0051,L3 Active Power,kW,8.0
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0051,L2 Active Power,kW,6.87
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.79
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0051,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,34.8
