Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.69
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.91
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.67
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.56
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.88
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.72
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.05
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
114337,Chancellors Park Business S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0051,L3 Active Power,kW,7.95
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0051,L2 Active Power,kW,7.22
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0051,L1 Active Power,kW,9.52
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.6
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.8
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.82
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.82
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.05
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.9
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.22
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.02
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.74
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
114337,Chancellors Park Business S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.35
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0051,L2 Active Power,kW,6.11
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0051,L1 Active Power,kW,6.55
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.22
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.07
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.5
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.25
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.79
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.81
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.25
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.88
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.25
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.19
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.79
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
114337,Chancellors Park Business S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.64
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.7
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.49
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.95
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.39
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.6
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.33
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.2
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
114337,Chancellors Park Business S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0051,L3 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.01
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.22
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.68
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.0
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.67
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.02
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.38
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.93
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.87
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.5
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.49
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.2
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
114337,Chancellors Park Business S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.7
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.99
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.87
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0051,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.4
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.66
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.58
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.31
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.21
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.2
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.41
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.14
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.23
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.2
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
114337,Chancellors Park Business S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0051,L3 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.05
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0051,N Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.8
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.35
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.09
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.19
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.5
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.37
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.35
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.57
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.01
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.58
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.41
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.2
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.32
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
114337,Chancellors Park Business S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.71
