Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0051,L3 Active Power,kW,7.2
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0051,L2 Active Power,kW,7.09
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0051,L1 Active Power,kW,7.02
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0051,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.04
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.4
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.85
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.75
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.27
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.48
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.85
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.68
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.24
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.2
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.14
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
114337,Chancellors Park Business S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.57
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0051,L3 Active Power,kW,8.4
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0051,L2 Active Power,kW,9.42
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0051,L1 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0051,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.47
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.28
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.03
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.2
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.73
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.04
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.0
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.05
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.61
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.07
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.18
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.48
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.69
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
114337,Chancellors Park Business S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0051,L3 Active Power,kW,8.01
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0051,L2 Active Power,kW,10.66
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0051,L1 Active Power,kW,8.19
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.23
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.87
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.96
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.75
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.73
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.15
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.3
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.12
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.43
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.4
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.7
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.25
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
114337,Chancellors Park Business S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0051,L3 Active Power,kW,8.29
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0051,L2 Active Power,kW,12.12
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0051,L1 Active Power,kW,8.15
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0051,N Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.37
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.15
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.73
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.93
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.66
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.45
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.15
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
114337,Chancellors Park Business S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.64
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0051,L3 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0051,L2 Active Power,kW,9.92
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0051,L1 Active Power,kW,7.66
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.23
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.5
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.33
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.19
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.12
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.77
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.06
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.38
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.31
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.05
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.85
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
114337,Chancellors Park Business S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.78
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0051,L3 Active Power,kW,8.67
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0051,L2 Active Power,kW,9.1
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.62
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.33
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.52
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.22
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.11
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.09
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.72
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.79
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.95
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.14
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.92
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.1
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.65
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.46
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.15
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.28
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
114337,Chancellors Park Business S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0051,L3 Active Power,kW,8.87
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0051,L2 Active Power,kW,9.16
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0051,L1 Active Power,kW,7.91
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.19
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.81
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.01
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.63
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.54
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.76
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.74
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.73
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.71
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.39
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.9
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.44
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
