Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
114337,Chancellors Park Business S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.75
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0051,L3 Active Power,kW,9.17
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0051,L2 Active Power,kW,8.44
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0051,L1 Active Power,kW,8.26
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0051,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.79
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.38
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.8
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.97
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.48
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.29
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.66
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.68
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.94
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.44
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.61
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
114337,Chancellors Park Business S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0051,L3 Active Power,kW,10.46
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.5
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0051,L1 Active Power,kW,8.77
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0051,N Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.66
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.65
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.1
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.16
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.09
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.16
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.32
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.13
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.28
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.96
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.58
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.09
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.02
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.63
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
114337,Chancellors Park Business S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0051,L3 Active Power,kW,9.94
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0051,L2 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0051,L1 Active Power,kW,8.23
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0051,N Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.67
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.95
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.35
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.14
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.12
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.22
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.22
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.18
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.83
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.75
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.16
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.48
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.23
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.82
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.59
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
114337,Chancellors Park Business S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.69
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0051,L3 Active Power,kW,9.83
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0051,L2 Active Power,kW,8.19
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0051,L1 Active Power,kW,7.93
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0051,N Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.14
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.36
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.27
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.64
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.21
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.11
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.35
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.42
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.36
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.71
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.49
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.65
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.23
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.46
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.17
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.72
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
114337,Chancellors Park Business S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0051,L3 Active Power,kW,7.91
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0051,L2 Active Power,kW,8.26
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0051,L1 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.34
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.18
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.04
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.12
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.89
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.66
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.69
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.59
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.9
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.46
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.59
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.72
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.71
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
114337,Chancellors Park Business S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.69
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.76
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0051,L2 Active Power,kW,7.97
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0051,L1 Active Power,kW,8.88
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.27
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.04
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.84
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.1
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.18
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.2
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.5
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.09
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.2
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.55
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.01
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.72
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.49
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
114337,Chancellors Park Business S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.41
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0051,L2 Active Power,kW,8.4
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0051,L1 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.91
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.64
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.16
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.19
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.06
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.98
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.82
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.43
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.45
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.83
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.48
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.15
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
