Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.29
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.03
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.01
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
114337,Chancellors Park Business S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.59
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.66
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.82
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0051,L1 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.58
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.12
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.89
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.2
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.25
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.16
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.53
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.67
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.59
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.61
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.89
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.4
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.28
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.2
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.12
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
114337,Chancellors Park Business S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.58
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0051,L2 Active Power,kW,7.96
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0051,L1 Active Power,kW,7.88
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.25
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.21
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.35
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.2
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.79
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.16
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.39
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.08
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.82
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.24
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
114337,Chancellors Park Business S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.71
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.79
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0051,L2 Active Power,kW,8.19
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0051,L1 Active Power,kW,8.74
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.7
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.32
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.22
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.23
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.15
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.84
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.83
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.64
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.26
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.83
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.48
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.65
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.49
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
114337,Chancellors Park Business S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.2
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0051,L2 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0051,L1 Active Power,kW,9.76
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.27
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.68
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.32
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.15
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.76
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.88
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.34
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.06
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.49
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.33
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.39
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
114337,Chancellors Park Business S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.83
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0051,L2 Active Power,kW,8.34
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0051,L1 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.06
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.14
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.49
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.12
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.88
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.56
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.31
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.93
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.86
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.56
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.86
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.32
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
114337,Chancellors Park Business S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.68
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.49
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0051,L2 Active Power,kW,8.44
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0051,L1 Active Power,kW,7.99
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.32
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.37
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.56
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.73
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.34
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.76
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.13
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.29
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.77
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.89
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.9
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
114337,Chancellors Park Business S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.93
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0051,L2 Active Power,kW,8.33
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0051,L1 Active Power,kW,8.86
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,29.1
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.24
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.09
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.88
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.1
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.89
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.44
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.37
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.94
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.61
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.61
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.71
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.9
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
