Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
114337,Chancellors Park Business S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.91
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0051,L2 Active Power,kW,9.06
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0051,L1 Active Power,kW,8.7
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.23
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.57
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.29
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.48
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.1
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.52
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.27
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.31
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.96
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.14
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.53
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.8
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
114337,Chancellors Park Business S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.63
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0051,L2 Active Power,kW,9.33
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0051,L1 Active Power,kW,7.32
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.02
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.05
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.94
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.53
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.37
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.2
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.01
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.84
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.06
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.86
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
114337,Chancellors Park Business S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.07
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0051,L2 Active Power,kW,7.65
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0051,L1 Active Power,kW,6.42
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.37
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.02
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.86
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.29
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.3
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.83
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.86
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.76
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.46
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.56
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
114337,Chancellors Park Business S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0051,L3 Active Power,kW,4.8
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0051,L2 Active Power,kW,6.14
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0051,L1 Active Power,kW,6.12
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.3
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.21
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.81
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.2
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.66
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.45
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.06
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.31
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.46
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.69
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.31
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.9
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.07
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
114337,Chancellors Park Business S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.67
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.76
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.26
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.89
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.8
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.49
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.43
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.7
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
114337,Chancellors Park Business S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.41
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.46
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.81
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.94
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.61
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
114337,Chancellors Park Business S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.18
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0051,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.13
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.58
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.28
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.17
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.13
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.46
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.07
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.2
