Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
114337,Chancellors Park Business S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.42
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.4
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.57
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.84
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.69
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.44
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.3
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
114337,Chancellors Park Business S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.93
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.03
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0051,N Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.59
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.74
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.04
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.83
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.86
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.22
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.3
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
114337,Chancellors Park Business S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.47
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.0
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.22
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.57
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.82
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.67
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.3
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
114337,Chancellors Park Business S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.14
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.83
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.92
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.41
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.9
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.22
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.11
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.27
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.4
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.86
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.86
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.06
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.49
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.58
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.01
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.13
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.4
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.04
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.02
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.32
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.37
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.86
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.07
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.5
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
114337,Chancellors Park Business S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.55
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.18
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.64
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.45
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.65
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.48
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.83
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.04
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
