Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.5
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
114337,Chancellors Park Business S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.51
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.23
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.54
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.27
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.09
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.52
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.53
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.86
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.5
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.63
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.14
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.5
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.19
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.3
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.01
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.71
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.3
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.5
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
114337,Chancellors Park Business S/S,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.09
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.01
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.12
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.74
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,21.5
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.31
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.14
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.54
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.01
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,21.6
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.98
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.45
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.47
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.8
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.38
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,21.7
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.46
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.13
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.22
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.51
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.68
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.1
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,21.8
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0051,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.2
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.9
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
