Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.59
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,21.8
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.9
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.0
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.7
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.0
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.56
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.9
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.03
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.65
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.98
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.97
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.94
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.9
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.01
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.14
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.55
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.57
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.9
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.07
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.1
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.98
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.04
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.55
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.47
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.6
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.92
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.69
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.41
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.0
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.98
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.51
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.95
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.66
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.76
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.22
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.37
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
