Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.16
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.1
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.87
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.37
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.25
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.1
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.09
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.25
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.93
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.7
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.11
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.38
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.5
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.66
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.1
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.9
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.16
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.22
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.93
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.39
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.02
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,22.2
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.91
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.36
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.89
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.91
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.44
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.2
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
114337,Chancellors Park Business S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.92
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.81
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.9
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.17
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.93
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.3
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.21
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.11
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.37
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.04
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.72
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.02
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.4
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0051,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.67
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.82
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.44
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.76
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.33
