Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.65
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.4
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.14
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.88
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.15
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.65
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.79
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.24
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.77
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.4
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.27
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.65
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.05
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.41
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.98
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.5
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
114337,Chancellors Park Business S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.26
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.17
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0051,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.87
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.49
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.39
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.13
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.06
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.2
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.6
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
114337,Chancellors Park Business S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.84
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.94
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.27
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.97
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.11
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.23
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.6
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
114337,Chancellors Park Business S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.17
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.56
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.15
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.77
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.52
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.6
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.24
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.55
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.4
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.24
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.7
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
114337,Chancellors Park Business S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.89
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.35
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.41
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
