Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.28
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.47
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.11
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.7
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
114337,Chancellors Park Business S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.08
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.39
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.31
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.26
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.64
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.46
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
114337,Chancellors Park Business S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.81
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.93
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.71
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.12
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.65
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.7
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
114337,Chancellors Park Business S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.79
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.03
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.78
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.93
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.07
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.38
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.41
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.68
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.63
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.92
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.3
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.47
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.76
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.93
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.58
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.84
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.44
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.26
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.92
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.07
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.77
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.79
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.61
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
114337,Chancellors Park Business S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.08
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.07
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.0
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
