Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.12
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.01
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.62
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.3
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.2
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.9
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
114337,Chancellors Park Business S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.1
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.36
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.77
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.48
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.99
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.9
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
114337,Chancellors Park Business S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.49
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.84
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.9
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.09
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.95
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.38
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.9
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
114337,Chancellors Park Business S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0051,N Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.15
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.87
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.61
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.9
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.03
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.11
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.4
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
114337,Chancellors Park Business S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.81
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.83
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0051,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.04
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.56
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.08
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.15
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.73
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.4
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
114337,Chancellors Park Business S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.03
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.14
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.1
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.0
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.28
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.57
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.5
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
114337,Chancellors Park Business S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.75
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.42
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.25
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.94
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.5
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
