Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.0
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.21
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.5
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
114337,Chancellors Park Business S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.16
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.73
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.79
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.08
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.87
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.5
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
114337,Chancellors Park Business S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.07
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.86
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.92
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.1
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.5
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.55
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.5
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
114337,Chancellors Park Business S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.0
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0051,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.2
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.11
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.38
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.32
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.25
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.52
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.5
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
114337,Chancellors Park Business S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.5
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.07
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.73
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.42
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.48
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.82
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.6
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
114337,Chancellors Park Business S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.92
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.68
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.32
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.44
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.95
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.62
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.45
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.6
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
114337,Chancellors Park Business S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.5
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.81
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.97
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.22
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.85
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.08
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.0
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.33
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.35
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.6
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
114337,Chancellors Park Business S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.21
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.22
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.71
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.6
