Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.85
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.38
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.85
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.6
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
114337,Chancellors Park Business S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.47
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.81
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.83
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,26.85
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.0
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,113.8
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.6
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
114337,Chancellors Park Business S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.47
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.55
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.51
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.41
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.99
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.9
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.7
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
114337,Chancellors Park Business S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.01
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.18
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.16
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.7
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.55
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.86
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.8
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
114337,Chancellors Park Business S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.48
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.01
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.75
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.76
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,23.73
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,101.9
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.29
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.69
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.8
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
114337,Chancellors Park Business S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.18
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0051,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.51
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.24
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.91
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.18
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.8
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
114337,Chancellors Park Business S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.39
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.44
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.96
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.8
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.99
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.36
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.63
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.4
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.2
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.8
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
114337,Chancellors Park Business S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.14
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.25
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.54
