Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.76
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.61
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.34
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.75
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.8
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
114337,Chancellors Park Business S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.02
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0051,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.89
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.63
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.17
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.8
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.55
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.42
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.68
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.78
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.8
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.4
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
114337,Chancellors Park Business S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.19
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0051,N Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.05
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.14
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.8
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.8
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.77
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.24
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.4
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.8
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.05
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
114337,Chancellors Park Business S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.3
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.83
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.51
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.5
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.66
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.11
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.72
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.9
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.8
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
114337,Chancellors Park Business S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.75
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.04
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.19
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.97
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,29.07
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,119.3
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.7
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
114337,Chancellors Park Business S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.19
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.26
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.94
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.29
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.6
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.14
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,26.81
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.1
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.2
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,111.1
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.7
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.37
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
114337,Chancellors Park Business S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.87
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.6
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.82
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.91
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.31
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.97
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,24.6
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.6
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
114337,Chancellors Park Business S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
