Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.4
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,23.94
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.87
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.85
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,101.1
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.93
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,28.72
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.04
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,118.0
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.6
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.78
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.46
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
114337,Chancellors Park Business S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.09
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.4
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,26.24
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.07
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.29
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,110.1
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.04
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.95
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,27.63
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.21
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,113.3
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.5
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.89
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.3
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
114337,Chancellors Park Business S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.48
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.92
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0051,N Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.63
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,24.38
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.33
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.27
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,103.7
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.05
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,33.19
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.11
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,80.3
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,136.0
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.5
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.5
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
114337,Chancellors Park Business S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.91
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,28.22
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.36
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.22
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,118.7
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.4
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.18
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,23.09
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.73
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.9
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.6
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.4
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
114337,Chancellors Park Business S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.01
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,35.45
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.14
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,20.34
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,94.0
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,146.8
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.99
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,28.76
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.7
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,117.5
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.4
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.52
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
114337,Chancellors Park Business S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.98
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,33.19
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.01
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.48
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,80.9
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,138.9
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.85
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,25.22
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.46
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.5
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.3
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.04
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
114337,Chancellors Park Business S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,27.9
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,22.92
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.29
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,117.7
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,95.4
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.6
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.64
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.66
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.2
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.29
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
114337,Chancellors Park Business S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.66
