Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.92
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,29.82
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,24.04
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.37
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,126.1
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.5
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.3
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.31
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.43
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.71
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.2
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.1
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.1
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.14
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
114337,Chancellors Park Business S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.98
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.98
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,25.34
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,23.12
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.45
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.2
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.0
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.8
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.5
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.16
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.1
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
114337,Chancellors Park Business S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.14
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,24.56
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.43
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.18
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.8
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.3
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.9
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.97
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.38
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.8
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.0
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.42
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
114337,Chancellors Park Business S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.84
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0051,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,25.15
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.4
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.14
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.5
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.7
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.98
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.25
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.92
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.1
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.0
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
114337,Chancellors Park Business S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.85
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.22
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,24.6
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.28
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,106.3
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.1
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.34
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.76
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.25
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.9
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.59
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
114337,Chancellors Park Business S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.84
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0051,N Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,23.26
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.65
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.26
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,100.2
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.26
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.74
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.8
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.6
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.9
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.06
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
114337,Chancellors Park Business S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0051,N Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,30.44
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.96
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.04
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,128.7
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.25
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.17
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.37
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.2
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.27
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.39
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.2
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.79
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
114337,Chancellors Park Business S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
