Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0051,L3 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.98
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0051,N Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,22.09
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.34
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,22.33
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.1
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.7
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.87
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.07
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.93
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.79
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.4
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.33
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
114337,Chancellors Park Business S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.35
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0051,N Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.76
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,20.65
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.83
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.51
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.2
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.62
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.92
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.81
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,23.08
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.7
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.7
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
114337,Chancellors Park Business S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0051,L3 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0051,N Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.73
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,22.17
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.6
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.01
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.8
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.96
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.34
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.81
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.99
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.6
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.26
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
114337,Chancellors Park Business S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0051,L3 Active Power,kW,4.11
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0051,N Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.71
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,26.59
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.31
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.6
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,112.5
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.01
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.47
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.15
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.7
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.97
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.58
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.3
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.6
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.56
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
114337,Chancellors Park Business S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0051,L3 Active Power,kW,4.47
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0051,N Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.98
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,26.47
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.94
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,112.3
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.41
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.55
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.94
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,22.98
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.21
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.52
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.4
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.5
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.66
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
114337,Chancellors Park Business S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.07
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.95
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0051,N Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.91
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,27.19
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.37
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.29
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,115.0
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.76
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.51
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.97
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.53
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.97
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.93
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.5
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.75
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
114337,Chancellors Park Business S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.62
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0051,L3 Active Power,kW,7.81
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.26
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0051,N Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.69
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.08
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.72
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.91
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.5
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.31
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.88
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.23
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.77
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.5
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.5
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
