Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
114337,Chancellors Park Business S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.64
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0051,L3 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.48
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.75
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0051,N Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.05
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.17
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.49
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.12
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.0
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.26
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.39
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.75
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.17
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.63
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.4
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.3
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
114337,Chancellors Park Business S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0051,L3 Active Power,kW,7.93
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.63
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0051,N Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.35
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.08
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.31
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.96
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.34
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.44
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.41
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.4
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.35
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
114337,Chancellors Park Business S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.44
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0051,N Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.1
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.54
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.82
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.49
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.28
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.56
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.27
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.81
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.62
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.65
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.3
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
114337,Chancellors Park Business S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.44
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.12
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.34
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.98
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.06
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.77
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.96
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.93
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.33
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.3
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
114337,Chancellors Park Business S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.22
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.74
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.79
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.75
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.2
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.53
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.03
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.01
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.2
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
114337,Chancellors Park Business S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.53
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.03
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.14
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.35
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.73
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.22
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.9
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.1
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
114337,Chancellors Park Business S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.95
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.06
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.03
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.18
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.86
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.88
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.21
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.85
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.02
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.85
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.1
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
