Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
114337,Chancellors Park Business S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.23
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.49
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.09
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.59
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.83
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.31
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.92
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.68
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
114337,Chancellors Park Business S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.27
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.79
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.7
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.65
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.98
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.21
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.4
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.78
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.61
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.97
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.98
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.44
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
114337,Chancellors Park Business S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.05
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.31
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.19
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.12
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.81
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.22
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.74
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.03
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.56
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.33
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.9
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
114337,Chancellors Park Business S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.93
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.27
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.64
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.44
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.25
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.09
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.71
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.02
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.04
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.49
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.96
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.9
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
114337,Chancellors Park Business S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0051,L3 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.26
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.8
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.76
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.23
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.5
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.11
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.76
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.92
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.0
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.24
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.23
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.42
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.95
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.8
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
114337,Chancellors Park Business S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.62
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.92
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.93
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.89
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.27
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.14
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.11
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.11
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.22
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.67
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.59
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.41
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.95
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.96
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.08
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.7
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
114337,Chancellors Park Business S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.57
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0051,L3 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.55
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.7
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0051,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.98
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.1
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.68
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.22
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.41
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.09
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.31
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.6
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
