Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
114337,Chancellors Park Business S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0051,L3 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.03
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.96
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.88
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.99
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.29
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.44
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.19
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.55
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.6
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
114337,Chancellors Park Business S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0051,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.95
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0051,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.34
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.29
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.01
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.36
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.12
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.82
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.62
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.5
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
114337,Chancellors Park Business S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.55
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0051,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.24
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.65
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.25
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.25
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.72
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.51
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.37
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.5
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
114337,Chancellors Park Business S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0051,L3 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.06
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.96
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.08
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.15
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.49
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.58
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.66
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.81
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.4
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
114337,Chancellors Park Business S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.21
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.0
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.12
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.29
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.3
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.88
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.41
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.11
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.38
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.81
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.3
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.74
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
114337,Chancellors Park Business S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0051,L3 Active Power,kW,3.7
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0051,L1 Active Power,kW,5.88
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0051,N Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.86
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.69
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.0
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.75
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.81
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.44
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.22
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.42
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.9
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.89
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.2
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.59
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
114337,Chancellors Park Business S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0051,L3 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.04
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.08
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.91
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.31
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.97
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.02
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.96
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.99
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.05
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.9
