Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
114337,Chancellors Park Business S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0051,L3 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.75
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0051,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.37
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.74
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.09
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.24
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.77
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
114337,Chancellors Park Business S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.14
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.05
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.56
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.72
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.95
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.69
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.43
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.89
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.22
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.56
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
114337,Chancellors Park Business S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0051,L3 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.02
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.26
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.75
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.74
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.89
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.01
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.34
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.2
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.9
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
114337,Chancellors Park Business S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.68
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.02
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.33
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.8
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.5
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.0
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.24
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.4
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.14
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.26
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.65
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.41
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.9
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
114337,Chancellors Park Business S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0051,L3 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0051,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.02
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.11
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.47
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.72
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.03
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.45
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.47
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.47
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.6
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
114337,Chancellors Park Business S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0051,L3 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.3
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.91
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.78
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.66
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.83
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.82
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.52
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.7
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
114337,Chancellors Park Business S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0051,L3 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.2
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0051,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.73
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.57
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.12
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.39
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.23
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.17
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
