Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.8
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.6
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
114337,Chancellors Park Business S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.17
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.71
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0051,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.81
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.4
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.42
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.04
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.56
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.77
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.5
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.09
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.66
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.6
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
114337,Chancellors Park Business S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0051,L3 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.29
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.11
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.91
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.08
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.87
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.87
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.88
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.13
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.65
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.28
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.08
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.5
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
114337,Chancellors Park Business S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.18
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.14
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.89
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.28
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.08
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.1
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.69
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.53
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.49
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.73
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.4
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
114337,Chancellors Park Business S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0051,L3 Active Power,kW,4.13
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0051,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.28
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.88
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.66
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.39
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.19
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.26
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.98
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.85
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.79
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.82
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.3
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
114337,Chancellors Park Business S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0051,L3 Active Power,kW,4.59
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.0
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.66
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.0
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.45
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.61
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.7
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.78
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.01
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.51
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.07
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.35
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.03
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.11
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.3
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.94
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
114337,Chancellors Park Business S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.35
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.82
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0051,N Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.63
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.01
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.5
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.79
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.87
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.82
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.34
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.03
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.31
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.2
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.81
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.43
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
114337,Chancellors Park Business S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.06
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0051,N Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.25
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.99
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.36
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.87
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.89
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
