Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.17
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.91
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.26
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.5
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.1
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.6
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
114337,Chancellors Park Business S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0051,L3 Active Power,kW,3.95
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.53
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0051,N Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.35
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.36
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.91
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.45
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.34
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.76
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.61
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.61
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.53
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.24
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.1
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
114337,Chancellors Park Business S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.44
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.13
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.23
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.61
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.03
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.17
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.6
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.7
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.53
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.33
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.0
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
114337,Chancellors Park Business S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.52
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.52
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.67
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.14
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.31
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.67
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.58
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.28
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.0
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.08
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
114337,Chancellors Park Business S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.49
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.36
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.44
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.91
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.54
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.62
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.25
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.54
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.99
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.0
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
114337,Chancellors Park Business S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.17
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0051,L1 Active Power,kW,5.59
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0051,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.97
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.57
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.34
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.67
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.6
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.11
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.34
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.29
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.63
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
114337,Chancellors Park Business S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.56
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0051,L1 Active Power,kW,7.5
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.59
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.15
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.06
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.76
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.83
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.44
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.98
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.9
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
114337,Chancellors Park Business S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.74
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.84
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.35
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.22
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.89
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.84
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.0
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.65
