Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.14
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.63
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.36
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.26
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.47
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
114337,Chancellors Park Business S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.44
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.29
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0051,L1 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.94
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.65
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.71
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.04
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.2
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.23
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.23
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.53
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.23
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
114337,Chancellors Park Business S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.33
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.65
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.59
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.43
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.78
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.44
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
114337,Chancellors Park Business S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.26
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.86
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.96
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.14
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.15
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.32
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.15
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.12
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.14
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.53
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.8
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
114337,Chancellors Park Business S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.06
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.44
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.77
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.94
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.81
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.1
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.27
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.94
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.76
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.25
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.8
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.52
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
114337,Chancellors Park Business S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.32
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.81
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.57
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.6
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.77
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.97
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.62
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.33
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.68
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.42
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.7
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.8
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.35
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
114337,Chancellors Park Business S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.83
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.55
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.82
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.25
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.02
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.41
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.6
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.05
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.34
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.7
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.36
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
114337,Chancellors Park Business S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.79
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.64
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.68
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.26
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
