Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.01
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.0
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.6
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.4
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.39
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.52
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.43
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.97
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.7
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.21
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
114337,Chancellors Park Business S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.63
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.6
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.31
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.64
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.6
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.83
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.61
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.92
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.56
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
114337,Chancellors Park Business S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.33
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.57
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.96
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.13
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.28
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.55
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.1
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.65
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.31
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.68
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.26
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.7
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.78
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.59
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.99
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.86
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
114337,Chancellors Park Business S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.33
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.01
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.07
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.27
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.46
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.02
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.65
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.17
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.79
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.71
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.66
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.5
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
114337,Chancellors Park Business S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.57
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.64
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.02
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.44
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.79
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.22
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.6
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.15
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.1
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
114337,Chancellors Park Business S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.29
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.13
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.88
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
114337,Chancellors Park Business S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.32
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.77
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.27
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.9
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.45
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.27
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.27
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.68
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
114337,Chancellors Park Business S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.7
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.17
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.82
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
