Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.08
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.32
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.02
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.93
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.36
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.78
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.77
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.76
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.29
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.48
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.27
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
114337,Chancellors Park Business S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.77
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.52
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.1
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.67
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.01
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.06
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.41
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
114337,Chancellors Park Business S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.99
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.11
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.31
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.29
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.81
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.69
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
114337,Chancellors Park Business S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.61
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.54
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.31
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.4
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.26
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.76
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.77
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
114337,Chancellors Park Business S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.7
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.27
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.87
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.46
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.19
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
114337,Chancellors Park Business S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.07
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.7
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.79
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.04
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.2
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.98
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.01
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
114337,Chancellors Park Business S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.09
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.82
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.02
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
