Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.29
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.83
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
114337,Chancellors Park Business S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.55
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.63
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.03
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.76
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.98
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
114337,Chancellors Park Business S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.22
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.73
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.69
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.76
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
114337,Chancellors Park Business S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.73
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.25
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.24
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.33
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.99
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.07
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.75
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.18
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.52
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.33
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.09
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.12
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.07
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.46
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.25
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.05
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.84
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.56
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.27
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
114337,Chancellors Park Business S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.4
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.01
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.32
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.31
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.62
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
114337,Chancellors Park Business S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.8
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.82
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.51
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
