Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.13
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.88
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
114337,Chancellors Park Business S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.77
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.65
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.81
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.5
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.38
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.79
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.88
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.01
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.87
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.23
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.44
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.79
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.48
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.41
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.28
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.68
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.86
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.24
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.95
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
114337,Chancellors Park Business S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.13
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.86
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.15
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.33
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.69
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.58
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
114337,Chancellors Park Business S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.09
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.72
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.5
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.04
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.11
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.94
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
114337,Chancellors Park Business S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.67
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.35
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.28
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.99
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.35
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.71
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
