Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.74
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.99
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.47
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.18
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.48
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.63
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
114337,Chancellors Park Business S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.21
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.13
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.67
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.32
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.17
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.79
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
114337,Chancellors Park Business S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.15
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.57
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.8
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.04
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.81
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
114337,Chancellors Park Business S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.09
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.41
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.38
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.58
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.07
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.03
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.04
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.16
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.14
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
114337,Chancellors Park Business S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.79
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.88
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.27
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.84
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.75
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.93
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.19
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.92
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
114337,Chancellors Park Business S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.81
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.81
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.07
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.86
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.03
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.66
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.11
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.48
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.44
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
114337,Chancellors Park Business S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0051,L3 Active Power,kW,4.02
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.16
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.92
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.4
