Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.14
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.36
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.32
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.35
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.81
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.26
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.72
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.7
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
114337,Chancellors Park Business S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0051,L3 Active Power,kW,4.05
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.87
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.79
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.75
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.25
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.53
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.99
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.7
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.54
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.97
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.64
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.99
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.02
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.89
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.7
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
114337,Chancellors Park Business S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0051,L3 Active Power,kW,4.01
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.98
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0051,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.83
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.67
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.94
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.41
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.67
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.81
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.08
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.11
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.7
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
114337,Chancellors Park Business S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.66
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.94
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.55
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.19
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.27
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.41
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.65
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.8
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
114337,Chancellors Park Business S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.16
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.52
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.12
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.53
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.64
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.89
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.12
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.31
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.62
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.76
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,19.8
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
114337,Chancellors Park Business S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.44
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.11
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.31
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.5
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.33
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.56
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.81
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.22
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.8
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
114337,Chancellors Park Business S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.79
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0051,N Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.69
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.2
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.76
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.47
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.76
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.17
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.15
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.0
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.58
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.8
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.86
