Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.87
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0051,N Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,20.91
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.51
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.2
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.71
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.87
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.17
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.08
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.53
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.8
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
114337,Chancellors Park Business S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.64
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.9
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.6
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.2
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.23
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.82
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
114337,Chancellors Park Business S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.64
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.74
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.43
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.77
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.5
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.47
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.37
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.81
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.29
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.56
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.94
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
114337,Chancellors Park Business S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.83
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.89
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0051,N Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.2
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.95
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.1
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.51
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.29
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.54
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
114337,Chancellors Park Business S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,23.25
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.59
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.92
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.3
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.39
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.8
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.31
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.16
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.66
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
114337,Chancellors Park Business S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.52
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.86
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.18
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.2
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.09
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
114337,Chancellors Park Business S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.48
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0051,N Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.73
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.09
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.97
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.35
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.0
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,20.0
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
114337,Chancellors Park Business S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
