Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.95
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.75
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.0
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.95
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.77
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.28
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,20.0
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.42
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.37
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.52
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.27
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.41
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.57
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.31
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.4
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,20.1
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
